Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,23.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
