Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
