Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,32.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,32.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,32.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,29.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,63.5
