Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,154.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,30.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,164.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,36.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,164.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,30.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,171.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,30.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,151.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,28.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
