Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,37.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,28.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,143.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,30.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,154.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
