Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,27.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,29.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,30.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,30.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
