Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,23.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
