Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,27.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,19.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,27.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,24.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
