Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,19.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
