Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,20.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
