Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,25.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,24.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,23.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
