Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,26.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,24.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
