Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,21.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,29.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,23.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,21.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
