Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,17.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,18.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,18.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
