Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,18.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,17.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
