Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,19.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,20.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,23.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,29.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
