Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,28.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,19.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,26.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,29.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,27.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
