Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,30.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,30.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,28.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,28.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,30.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,26.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,29.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
