Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,28.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,65.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,30.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,27.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
