Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,16.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,20.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,25.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,21.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,18.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
