Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,19.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,21.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,24.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,31.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,24.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
