Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,23.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,25.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,32.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,31.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,32.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,36.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,27.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.74
