Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,26.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,26.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,31.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,28.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,29.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
