Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,31.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,39.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,39.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,166.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
