Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,29.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,139.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,30.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,30.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,31.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,140.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,36.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,37.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,33.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
