Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,29.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
