Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,26.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
