Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,26.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,27.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,27.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,24.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
