Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,31.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,37.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,155.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,27.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,27.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,23.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,25.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
