Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
