Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,26.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
