Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,22.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,23.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
