Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,26.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,19.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
