Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,21.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,19.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,23.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
