Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,16.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,17.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,17.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,18.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,16.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,16.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,16.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
