Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,18.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,16.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,19.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,24.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,22.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
