Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,19.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,17.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,20.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,24.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,24.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
