Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,24.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,19.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,19.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,16.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,16.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,19.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,19.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
