Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,24.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
