Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,25.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,22.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
