Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,23.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,23.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
