Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,31.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,30.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
