Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,30.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,34.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
