Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,132.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,151.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,137.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
