Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,27.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,26.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
