Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
