Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,22.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
