Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,19.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
