Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,24.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
