Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,22.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,25.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,24.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,23.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,25.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
