Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,27.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,35.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,34.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
