Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,32.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,22.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,21.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
