Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,27.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,23.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,20.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
