Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,22.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,20.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,19.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,19.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,23.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
