Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,23.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,22.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,23.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,21.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,23.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
