Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,18.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,17.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,18.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,20.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
