Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,19.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,24.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,20.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,22.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
