Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,19.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,20.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,20.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,21.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,18.4
