Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,21.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
