Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,24.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,28.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,23.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
