Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,26.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,30.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,24.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,31.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,34.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,34.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,33.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,141.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,36.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
