Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,27.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,26.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
