Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,139.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,33.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,148.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,149.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,27.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,150.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,146.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,37.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,156.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
