Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,30.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,143.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,28.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,27.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,33.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,35.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
